Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.89
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
531287,Risca,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
531287,Risca,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.4
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531287,Risca,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.65
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531287,Risca,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
531287,Risca,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.5
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531287,Risca,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.41
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
531287,Risca,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
531287,Risca,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.7
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531287,Risca,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.36
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531287,Risca,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
531287,Risca,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531287,Risca,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.72
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
531287,Risca,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
531287,Risca,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531287,Risca,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.6
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
531287,Risca,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
531287,Risca,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531287,Risca,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.02
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
531287,Risca,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
531287,Risca,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531287,Risca,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531287,Risca,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531287,Risca,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531287,Risca,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.87
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
531287,Risca,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
531287,Risca,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.7
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531287,Risca,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.33
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
531287,Risca,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531287,Risca,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531287,Risca,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.03
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
531287,Risca,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531287,Risca,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.1
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
