Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531287,Risca,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.36
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531287,Risca,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
531287,Risca,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.2
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531287,Risca,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.28
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
531287,Risca,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
531287,Risca,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531287,Risca,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.76
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
531287,Risca,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531287,Risca,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531287,Risca,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.34
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
531287,Risca,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
531287,Risca,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531287,Risca,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.32
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
531287,Risca,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
531287,Risca,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531287,Risca,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.04
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
531287,Risca,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
531287,Risca,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
531287,Risca,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.23
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.66
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
531287,Risca,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
531287,Risca,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
531287,Risca,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.61
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
531287,Risca,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
531287,Risca,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531287,Risca,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.89
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.14
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
531287,Risca,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
531287,Risca,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531287,Risca,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.89
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.88
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
531287,Risca,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
531287,Risca,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531287,Risca,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.11
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
