Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
531287,Risca,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
531287,Risca,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531287,Risca,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.64
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
531287,Risca,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
531287,Risca,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531287,Risca,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
531287,Risca,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
531287,Risca,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.2
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531287,Risca,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.14
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
531287,Risca,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
531287,Risca,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
531287,Risca,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.66
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.89
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
531287,Risca,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
531287,Risca,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531287,Risca,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.07
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
531287,Risca,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
531287,Risca,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531287,Risca,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.12
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
531287,Risca,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
531287,Risca,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531287,Risca,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.14
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
531287,Risca,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
531287,Risca,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531287,Risca,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.91
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.41
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
531287,Risca,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
531287,Risca,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531287,Risca,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.75
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
531287,Risca,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
531287,Risca,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531287,Risca,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.36
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
531287,Risca,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
531287,Risca,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531287,Risca,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.54
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
