Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.97
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
531287,Risca,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
531287,Risca,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
531287,Risca,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.43
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.85
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.5
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
531287,Risca,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
531287,Risca,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
531287,Risca,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.63
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.5
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
531287,Risca,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
531287,Risca,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
531287,Risca,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.44
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.33
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.29
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
531287,Risca,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
531287,Risca,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531287,Risca,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.95
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
531287,Risca,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
531287,Risca,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531287,Risca,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.08
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.43
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
531287,Risca,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
531287,Risca,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
531287,Risca,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.46
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
531287,Risca,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
531287,Risca,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531287,Risca,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.54
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.87
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
531287,Risca,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
531287,Risca,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.2
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531287,Risca,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
531287,Risca,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
531287,Risca,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.1
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531287,Risca,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.42
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.42
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
531287,Risca,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
531287,Risca,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.0
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531287,Risca,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.75
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.82
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
531287,Risca,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
531287,Risca,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.0
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
