Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
531287,Risca,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.48
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
531287,Risca,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
531287,Risca,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.0
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531287,Risca,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.72
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.37
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
531287,Risca,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
531287,Risca,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531287,Risca,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.23
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.58
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
531287,Risca,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
531287,Risca,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
531287,Risca,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.72
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
531287,Risca,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
531287,Risca,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
531287,Risca,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.72
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
531287,Risca,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
531287,Risca,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531287,Risca,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.8
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
531287,Risca,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531287,Risca,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531287,Risca,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.94
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
531287,Risca,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
531287,Risca,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
531287,Risca,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.47
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
531287,Risca,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
531287,Risca,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531287,Risca,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.24
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
531287,Risca,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
531287,Risca,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531287,Risca,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.57
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
531287,Risca,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
531287,Risca,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531287,Risca,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.21
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
