Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
531287,Risca,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531287,Risca,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.53
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
531287,Risca,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
531287,Risca,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
531287,Risca,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.8
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531287,Risca,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
531287,Risca,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531287,Risca,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.27
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
531287,Risca,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
531287,Risca,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531287,Risca,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.07
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
531287,Risca,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
531287,Risca,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531287,Risca,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.21
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
531287,Risca,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
531287,Risca,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.2
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
531287,Risca,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.63
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
531287,Risca,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
531287,Risca,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531287,Risca,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.2
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531287,Risca,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
531287,Risca,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
531287,Risca,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.96
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
531287,Risca,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
531287,Risca,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531287,Risca,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.55
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
531287,Risca,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
531287,Risca,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531287,Risca,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.36
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
531287,Risca,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
531287,Risca,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531287,Risca,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.35
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
