Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
531287,Risca,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
531287,Risca,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.6
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531287,Risca,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.59
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
531287,Risca,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
531287,Risca,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.4
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531287,Risca,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.26
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
531287,Risca,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
531287,Risca,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.3
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531287,Risca,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.62
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
531287,Risca,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
531287,Risca,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531287,Risca,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.92
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
531287,Risca,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
531287,Risca,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.0
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531287,Risca,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.71
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531287,Risca,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
531287,Risca,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.8
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531287,Risca,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.74
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
531287,Risca,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
531287,Risca,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531287,Risca,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.62
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
531287,Risca,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
531287,Risca,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.4
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531287,Risca,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.65
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
531287,Risca,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
531287,Risca,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.2
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531287,Risca,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.33
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
531287,Risca,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
531287,Risca,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.0
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531287,Risca,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.35
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,20.62
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531287,Risca,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
531287,Risca,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.9
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
