Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531287,Risca,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,19.3
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
531287,Risca,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
531287,Risca,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.8
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
531287,Risca,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.13
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
531287,Risca,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
531287,Risca,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.7
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
531287,Risca,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.51
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
531287,Risca,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
531287,Risca,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.5
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531287,Risca,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.06
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
531287,Risca,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
531287,Risca,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.4
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531287,Risca,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.86
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
531287,Risca,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
531287,Risca,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.3
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531287,Risca,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.56
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
531287,Risca,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
531287,Risca,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.1
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
531287,Risca,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.86
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531287,Risca,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
531287,Risca,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.0
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
531287,Risca,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.27
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
531287,Risca,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
531287,Risca,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.9
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531287,Risca,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.4
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
531287,Risca,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
531287,Risca,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.8
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531287,Risca,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
531287,Risca,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
531287,Risca,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.7
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531287,Risca,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.09
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
