Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
531287,Risca,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
531287,Risca,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.6
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531287,Risca,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.84
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
531287,Risca,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
531287,Risca,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.5
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531287,Risca,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
531287,Risca,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
531287,Risca,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.5
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
531287,Risca,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
531287,Risca,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
531287,Risca,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.5
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
531287,Risca,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
531287,Risca,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
531287,Risca,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.6
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531287,Risca,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531287,Risca,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
531287,Risca,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.6
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531287,Risca,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
531287,Risca,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
531287,Risca,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.7
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531287,Risca,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
531287,Risca,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531287,Risca,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.8
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531287,Risca,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531287,Risca,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
531287,Risca,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.9
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
531287,Risca,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
531287,Risca,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531287,Risca,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.0
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
531287,Risca,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
531287,Risca,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531287,Risca,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.0
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
531287,Risca,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
