Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531287,Risca,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531287,Risca,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.1
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
531287,Risca,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
531287,Risca,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531287,Risca,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.2
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
531287,Risca,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
531287,Risca,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
531287,Risca,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.3
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
531287,Risca,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531287,Risca,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
531287,Risca,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.4
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
531287,Risca,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531287,Risca,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531287,Risca,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.5
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
531287,Risca,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
531287,Risca,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
531287,Risca,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.6
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
531287,Risca,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531287,Risca,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
531287,Risca,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.8
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
531287,Risca,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531287,Risca,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
531287,Risca,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.9
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
531287,Risca,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531287,Risca,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
531287,Risca,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.0
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
531287,Risca,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
531287,Risca,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531287,Risca,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.2
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
531287,Risca,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
531287,Risca,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531287,Risca,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.3
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
531287,Risca,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
