Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
531287,Risca,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531287,Risca,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.5
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
531287,Risca,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531287,Risca,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
531287,Risca,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
531287,Risca,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
531287,Risca,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531287,Risca,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.7
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
531287,Risca,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531287,Risca,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531287,Risca,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.9
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
531287,Risca,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
531287,Risca,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
531287,Risca,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.0
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
531287,Risca,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
531287,Risca,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531287,Risca,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.2
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
531287,Risca,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531287,Risca,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
531287,Risca,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.3
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531287,Risca,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531287,Risca,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531287,Risca,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.5
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
531287,Risca,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
531287,Risca,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
531287,Risca,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531287,Risca,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531287,Risca,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
531287,Risca,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.7
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
531287,Risca,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531287,Risca,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531287,Risca,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.9
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
