Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
531287,Risca,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531287,Risca,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
531287,Risca,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.0
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531287,Risca,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531287,Risca,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
531287,Risca,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.1
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
531287,Risca,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531287,Risca,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531287,Risca,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.2
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
531287,Risca,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531287,Risca,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531287,Risca,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.4
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
531287,Risca,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
531287,Risca,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531287,Risca,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.5
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
531287,Risca,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531287,Risca,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
531287,Risca,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.6
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
531287,Risca,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
531287,Risca,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531287,Risca,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.7
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531287,Risca,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
531287,Risca,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531287,Risca,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
531287,Risca,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531287,Risca,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
531287,Risca,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531287,Risca,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
531287,Risca,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
531287,Risca,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531287,Risca,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531287,Risca,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
