Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531287,Risca,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
531287,Risca,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
531287,Risca,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531287,Risca,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531287,Risca,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
531287,Risca,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531287,Risca,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
531287,Risca,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
531287,Risca,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
531287,Risca,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
531287,Risca,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
531287,Risca,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531287,Risca,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531287,Risca,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
531287,Risca,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.6
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
531287,Risca,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.14
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
531287,Risca,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
531287,Risca,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.8
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
531287,Risca,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
531287,Risca,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
531287,Risca,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
531287,Risca,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.02
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531287,Risca,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
531287,Risca,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.0
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
531287,Risca,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
531287,Risca,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
531287,Risca,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
531287,Risca,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.87
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
531287,Risca,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
531287,Risca,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.2
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531287,Risca,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.08
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
