Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
531287,Risca,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
531287,Risca,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531287,Risca,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.98
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531287,Risca,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
531287,Risca,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531287,Risca,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.48
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
531287,Risca,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
531287,Risca,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531287,Risca,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.55
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
531287,Risca,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
531287,Risca,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531287,Risca,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.33
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,23.35
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
531287,Risca,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
531287,Risca,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531287,Risca,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,23.78
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,68.9
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
531287,Risca,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
531287,Risca,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531287,Risca,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.46
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,69.9
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
531287,Risca,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
531287,Risca,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.7
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531287,Risca,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.06
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
531287,Risca,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
531287,Risca,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.8
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531287,Risca,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.97
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
531287,Risca,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
531287,Risca,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.9
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531287,Risca,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.04
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
531287,Risca,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
531287,Risca,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.0
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531287,Risca,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.92
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
531287,Risca,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
531287,Risca,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.0
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531287,Risca,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.39
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
