Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
531287,Risca,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
531287,Risca,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.1
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531287,Risca,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.19
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
531287,Risca,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
531287,Risca,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.1
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531287,Risca,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.27
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.69
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
531287,Risca,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
531287,Risca,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.2
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531287,Risca,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.9
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
531287,Risca,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
531287,Risca,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.3
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531287,Risca,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.69
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.85
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
531287,Risca,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
531287,Risca,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.3
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531287,Risca,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.91
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
531287,Risca,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
531287,Risca,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.4
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531287,Risca,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.72
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
531287,Risca,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
531287,Risca,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.4
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531287,Risca,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.04
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531287,Risca,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
531287,Risca,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.4
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531287,Risca,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.59
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.28
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531287,Risca,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
531287,Risca,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.3
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531287,Risca,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.7
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.55
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,70.3
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
531287,Risca,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
531287,Risca,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.2
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
531287,Risca,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.78
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.58
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,66.6
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
531287,Risca,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
531287,Risca,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.2
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
