Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
531287,Risca,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.65
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,94.6
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531287,Risca,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
531287,Risca,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.1
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531287,Risca,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.18
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,81.9
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
531287,Risca,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
531287,Risca,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.0
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531287,Risca,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.23
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.76
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
531287,Risca,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
531287,Risca,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.0
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531287,Risca,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.68
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,79.5
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
531287,Risca,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
531287,Risca,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.9
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
531287,Risca,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.3
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.06
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,73.6
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
531287,Risca,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
531287,Risca,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.8
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531287,Risca,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.42
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.1
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
531287,Risca,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
531287,Risca,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.7
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531287,Risca,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.58
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.18
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
531287,Risca,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
531287,Risca,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531287,Risca,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.77
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,70.7
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.99
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
531287,Risca,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
531287,Risca,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531287,Risca,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.13
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.4
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.36
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
531287,Risca,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
531287,Risca,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531287,Risca,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.29
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.23
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
531287,Risca,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
531287,Risca,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
531287,Risca,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.85
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.94
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
