Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
531287,Risca,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531287,Risca,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.09
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.81
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.89
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
531287,Risca,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
531287,Risca,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.7
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531287,Risca,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.98
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.08
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
531287,Risca,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
531287,Risca,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531287,Risca,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.28
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.9
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.19
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
531287,Risca,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
531287,Risca,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531287,Risca,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.69
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.9
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.0
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531287,Risca,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
531287,Risca,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531287,Risca,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.65
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531287,Risca,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
531287,Risca,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531287,Risca,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.86
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
531287,Risca,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
531287,Risca,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531287,Risca,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.36
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
531287,Risca,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
531287,Risca,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531287,Risca,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.83
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.42
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
531287,Risca,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
531287,Risca,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531287,Risca,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
531287,Risca,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
531287,Risca,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531287,Risca,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.42
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.33
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
531287,Risca,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
531287,Risca,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531287,Risca,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.42
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.8
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
