Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
531287,Risca,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
531287,Risca,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531287,Risca,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.92
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
531287,Risca,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
531287,Risca,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
531287,Risca,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.91
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.97
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
531287,Risca,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531287,Risca,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531287,Risca,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.65
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
531287,Risca,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
531287,Risca,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531287,Risca,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.46
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.2
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.28
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
531287,Risca,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
531287,Risca,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531287,Risca,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.3
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.38
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
531287,Risca,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
531287,Risca,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.1
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531287,Risca,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.95
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,25.1
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
531287,Risca,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
531287,Risca,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
531287,Risca,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.42
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
531287,Risca,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
531287,Risca,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531287,Risca,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.73
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
531287,Risca,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
531287,Risca,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.8
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531287,Risca,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.97
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
531287,Risca,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
531287,Risca,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.6
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
531287,Risca,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.19
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
531287,Risca,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
531287,Risca,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531287,Risca,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.55
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
