Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
531287,Risca,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
531287,Risca,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
531287,Risca,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.55
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.91
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
531287,Risca,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
531287,Risca,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531287,Risca,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.3
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
531287,Risca,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
531287,Risca,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
531287,Risca,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,20.93
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
531287,Risca,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
531287,Risca,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531287,Risca,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
531287,Risca,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
531287,Risca,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531287,Risca,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.65
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
531287,Risca,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
531287,Risca,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531287,Risca,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.85
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.36
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,68.2
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
531287,Risca,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
531287,Risca,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531287,Risca,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.68
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.08
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
531287,Risca,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
531287,Risca,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.2
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531287,Risca,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,21.37
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
531287,Risca,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
531287,Risca,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.1
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531287,Risca,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.08
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531287,Risca,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
531287,Risca,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531287,Risca,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.69
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
531287,Risca,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
531287,Risca,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
