Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531287,Risca,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.92
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
531287,Risca,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
531287,Risca,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.7
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531287,Risca,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.86
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
531287,Risca,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
531287,Risca,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531287,Risca,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.56
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531287,Risca,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
531287,Risca,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531287,Risca,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.13
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.52
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
531287,Risca,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
531287,Risca,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.2
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531287,Risca,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.53
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531287,Risca,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
531287,Risca,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531287,Risca,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.46
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,25.78
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
531287,Risca,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
531287,Risca,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531287,Risca,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.53
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,21.03
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
531287,Risca,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
531287,Risca,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.6
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531287,Risca,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.14
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.44
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.48
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
531287,Risca,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
531287,Risca,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.4
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531287,Risca,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.11
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.18
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
531287,Risca,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
531287,Risca,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.1
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531287,Risca,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.85
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
531287,Risca,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
531287,Risca,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.9
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531287,Risca,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.74
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
