Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
531287,Risca,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
531287,Risca,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.7
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531287,Risca,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.38
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.39
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
531287,Risca,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
531287,Risca,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.5
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531287,Risca,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.58
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.08
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
531287,Risca,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
531287,Risca,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.3
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531287,Risca,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.42
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
531287,Risca,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
531287,Risca,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.2
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531287,Risca,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.05
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
531287,Risca,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
531287,Risca,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.1
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531287,Risca,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.64
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
531287,Risca,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
531287,Risca,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,15.9
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531287,Risca,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.92
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.81
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
531287,Risca,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
531287,Risca,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,15.8
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531287,Risca,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
531287,Risca,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
531287,Risca,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,15.8
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531287,Risca,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.92
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
531287,Risca,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
531287,Risca,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,15.7
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531287,Risca,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531287,Risca,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
531287,Risca,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
531287,Risca,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
531287,Risca,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
531287,Risca,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
531287,Risca,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
