Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
531287,Risca,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
531287,Risca,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531287,Risca,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531287,Risca,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
531287,Risca,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531287,Risca,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.73
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531287,Risca,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
531287,Risca,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531287,Risca,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.32
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
531287,Risca,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
531287,Risca,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531287,Risca,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
531287,Risca,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531287,Risca,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531287,Risca,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
531287,Risca,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
531287,Risca,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.5
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
531287,Risca,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.23
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531287,Risca,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
531287,Risca,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
531287,Risca,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531287,Risca,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531287,Risca,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.5
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
531287,Risca,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
531287,Risca,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.5
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
531287,Risca,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531287,Risca,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531287,Risca,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.5
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531287,Risca,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531287,Risca,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
531287,Risca,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
531287,Risca,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
