Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
531287,Risca,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531287,Risca,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
531287,Risca,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
531287,Risca,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531287,Risca,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
531287,Risca,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531287,Risca,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531287,Risca,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
531287,Risca,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531287,Risca,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531287,Risca,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.6
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531287,Risca,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531287,Risca,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531287,Risca,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.7
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531287,Risca,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531287,Risca,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531287,Risca,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.8
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531287,Risca,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
531287,Risca,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531287,Risca,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.8
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
531287,Risca,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
531287,Risca,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531287,Risca,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.8
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
531287,Risca,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531287,Risca,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531287,Risca,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.9
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
531287,Risca,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531287,Risca,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531287,Risca,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.9
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
531287,Risca,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
531287,Risca,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531287,Risca,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.9
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
