Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
531287,Risca,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
531287,Risca,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531287,Risca,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.0
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
531287,Risca,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531287,Risca,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
531287,Risca,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.0
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
531287,Risca,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531287,Risca,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531287,Risca,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.1
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
531287,Risca,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
531287,Risca,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
531287,Risca,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.1
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
531287,Risca,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531287,Risca,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531287,Risca,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.2
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
531287,Risca,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531287,Risca,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531287,Risca,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.3
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
531287,Risca,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531287,Risca,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
531287,Risca,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.3
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531287,Risca,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
531287,Risca,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531287,Risca,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.4
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531287,Risca,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
531287,Risca,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531287,Risca,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.4
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
531287,Risca,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
531287,Risca,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531287,Risca,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.5
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
531287,Risca,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531287,Risca,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
