Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.5
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
531287,Risca,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
531287,Risca,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531287,Risca,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.6
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
531287,Risca,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531287,Risca,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
531287,Risca,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.6
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
531287,Risca,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531287,Risca,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531287,Risca,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.7
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
531287,Risca,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
531287,Risca,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
531287,Risca,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.8
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531287,Risca,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531287,Risca,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
531287,Risca,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.9
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531287,Risca,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
531287,Risca,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531287,Risca,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.9
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
531287,Risca,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531287,Risca,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531287,Risca,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.0
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
531287,Risca,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
531287,Risca,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531287,Risca,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.1
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531287,Risca,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531287,Risca,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531287,Risca,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.2
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531287,Risca,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
531287,Risca,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
531287,Risca,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.3
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
531287,Risca,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
