Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531287,Risca,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531287,Risca,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.4
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
531287,Risca,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
531287,Risca,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531287,Risca,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.5
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531287,Risca,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531287,Risca,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
531287,Risca,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.6
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531287,Risca,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
531287,Risca,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531287,Risca,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.7
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531287,Risca,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.38
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531287,Risca,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531287,Risca,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531287,Risca,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531287,Risca,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
531287,Risca,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
531287,Risca,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
531287,Risca,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
531287,Risca,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531287,Risca,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531287,Risca,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
531287,Risca,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531287,Risca,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531287,Risca,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
531287,Risca,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531287,Risca,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.37
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531287,Risca,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
531287,Risca,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
531287,Risca,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.35
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531287,Risca,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
531287,Risca,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531287,Risca,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.48
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
