Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531287,Risca,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531287,Risca,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531287,Risca,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.55
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531287,Risca,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
531287,Risca,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
531287,Risca,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.75
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
531287,Risca,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
531287,Risca,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531287,Risca,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.95
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
531287,Risca,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
531287,Risca,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
531287,Risca,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,17.64
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531287,Risca,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
531287,Risca,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531287,Risca,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531287,Risca,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531287,Risca,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531287,Risca,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.96
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531287,Risca,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
531287,Risca,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531287,Risca,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.91
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
531287,Risca,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531287,Risca,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.6
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
531287,Risca,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.29
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
531287,Risca,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531287,Risca,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.7
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531287,Risca,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.49
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531287,Risca,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531287,Risca,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.8
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531287,Risca,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.62
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.22
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
531287,Risca,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531287,Risca,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531287,Risca,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
