Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531287,Risca,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.96
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
531287,Risca,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
531287,Risca,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531287,Risca,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.06
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
531287,Risca,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
531287,Risca,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531287,Risca,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.91
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
531287,Risca,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
531287,Risca,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531287,Risca,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.65
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
531287,Risca,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
531287,Risca,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531287,Risca,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
531287,Risca,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
531287,Risca,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531287,Risca,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.04
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
531287,Risca,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
531287,Risca,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531287,Risca,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.94
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.33
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
531287,Risca,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
531287,Risca,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531287,Risca,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.79
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
531287,Risca,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
531287,Risca,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531287,Risca,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,34.68
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,105.7
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
531287,Risca,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
531287,Risca,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.2
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531287,Risca,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.07
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,91.3
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
531287,Risca,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
531287,Risca,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531287,Risca,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.97
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
