Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.71
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
531287,Risca,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
531287,Risca,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531287,Risca,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.66
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.52
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
531287,Risca,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
531287,Risca,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.7
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531287,Risca,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.2
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.48
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
531287,Risca,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
531287,Risca,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531287,Risca,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.44
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.57
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
531287,Risca,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
531287,Risca,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531287,Risca,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.32
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
531287,Risca,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
531287,Risca,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531287,Risca,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.33
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.81
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
531287,Risca,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
531287,Risca,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531287,Risca,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.23
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
531287,Risca,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
531287,Risca,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531287,Risca,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.75
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.5
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
531287,Risca,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
531287,Risca,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531287,Risca,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.58
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.68
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
531287,Risca,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
531287,Risca,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
531287,Risca,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.32
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
531287,Risca,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
531287,Risca,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531287,Risca,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.7
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.99
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
531287,Risca,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
531287,Risca,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531287,Risca,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.43
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
