Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531287,Risca,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
531287,Risca,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531287,Risca,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.05
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
531287,Risca,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
531287,Risca,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531287,Risca,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.37
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
531287,Risca,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
531287,Risca,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531287,Risca,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.63
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
531287,Risca,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
531287,Risca,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531287,Risca,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.58
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
531287,Risca,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
531287,Risca,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531287,Risca,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.54
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.97
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
531287,Risca,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
531287,Risca,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531287,Risca,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.66
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
531287,Risca,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
531287,Risca,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531287,Risca,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.42
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
531287,Risca,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
531287,Risca,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531287,Risca,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.37
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
531287,Risca,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
531287,Risca,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531287,Risca,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.8
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
531287,Risca,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
531287,Risca,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531287,Risca,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.44
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
531287,Risca,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
531287,Risca,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
