Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.97
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
531287,Risca,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
531287,Risca,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531287,Risca,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.87
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
531287,Risca,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
531287,Risca,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531287,Risca,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.89
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531287,Risca,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
531287,Risca,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531287,Risca,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.5
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
531287,Risca,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
531287,Risca,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531287,Risca,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.01
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
531287,Risca,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
531287,Risca,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531287,Risca,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.63
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531287,Risca,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
531287,Risca,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531287,Risca,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.57
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
531287,Risca,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
531287,Risca,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531287,Risca,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.51
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.91
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
531287,Risca,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
531287,Risca,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531287,Risca,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.86
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
531287,Risca,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
531287,Risca,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
531287,Risca,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.17
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
531287,Risca,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
531287,Risca,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531287,Risca,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.69
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531287,Risca,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
531287,Risca,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.2
