Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531287,Risca,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.37
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531287,Risca,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
531287,Risca,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.1
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531287,Risca,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.67
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.28
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531287,Risca,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
531287,Risca,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531287,Risca,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,20.72
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
531287,Risca,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
531287,Risca,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531287,Risca,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.5
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531287,Risca,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
531287,Risca,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531287,Risca,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.49
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531287,Risca,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
531287,Risca,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531287,Risca,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
531287,Risca,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
531287,Risca,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.8
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531287,Risca,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.51
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
531287,Risca,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
531287,Risca,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.7
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531287,Risca,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.56
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
531287,Risca,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
531287,Risca,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.6
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531287,Risca,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.42
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531287,Risca,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
531287,Risca,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531287,Risca,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.26
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
531287,Risca,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
531287,Risca,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
531287,Risca,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
