Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.87
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531287,Risca,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
531287,Risca,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531287,Risca,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.84
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
531287,Risca,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
531287,Risca,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.2
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531287,Risca,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.28
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
531287,Risca,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
531287,Risca,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531287,Risca,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.57
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.9
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
531287,Risca,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
531287,Risca,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
531287,Risca,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.02
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531287,Risca,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
531287,Risca,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531287,Risca,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.78
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
531287,Risca,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
531287,Risca,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531287,Risca,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.2
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
531287,Risca,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
531287,Risca,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531287,Risca,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.87
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
531287,Risca,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
531287,Risca,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531287,Risca,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.17
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
531287,Risca,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
531287,Risca,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531287,Risca,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.78
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
531287,Risca,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
531287,Risca,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
531287,Risca,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.73
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
531287,Risca,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
531287,Risca,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.2
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531287,Risca,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.83
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
