Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531287,Risca,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
531287,Risca,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.0
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531287,Risca,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.21
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
531287,Risca,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
531287,Risca,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531287,Risca,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.82
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
531287,Risca,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
531287,Risca,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.7
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531287,Risca,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.6
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
531287,Risca,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531287,Risca,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531287,Risca,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.64
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
531287,Risca,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
531287,Risca,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531287,Risca,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.19
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
531287,Risca,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
531287,Risca,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531287,Risca,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
531287,Risca,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
531287,Risca,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531287,Risca,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
531287,Risca,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
531287,Risca,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.2
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
531287,Risca,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.37
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
531287,Risca,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
531287,Risca,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.2
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
531287,Risca,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
531287,Risca,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
531287,Risca,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531287,Risca,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
531287,Risca,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
531287,Risca,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
