Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531287,Risca,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
531287,Risca,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531287,Risca,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531287,Risca,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
531287,Risca,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
531287,Risca,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531287,Risca,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
531287,Risca,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
531287,Risca,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
531287,Risca,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
531287,Risca,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531287,Risca,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531287,Risca,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
531287,Risca,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
531287,Risca,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531287,Risca,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
531287,Risca,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
531287,Risca,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
531287,Risca,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
531287,Risca,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531287,Risca,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531287,Risca,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531287,Risca,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
531287,Risca,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
531287,Risca,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531287,Risca,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.7
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
531287,Risca,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
531287,Risca,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531287,Risca,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
531287,Risca,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
531287,Risca,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
531287,Risca,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
