Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
531287,Risca,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
531287,Risca,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531287,Risca,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.0
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
531287,Risca,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
531287,Risca,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531287,Risca,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.1
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
531287,Risca,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531287,Risca,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.2
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
531287,Risca,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
531287,Risca,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
531287,Risca,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
531287,Risca,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531287,Risca,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531287,Risca,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
531287,Risca,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
531287,Risca,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
531287,Risca,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
531287,Risca,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531287,Risca,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
531287,Risca,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
531287,Risca,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531287,Risca,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531287,Risca,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
531287,Risca,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
531287,Risca,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
531287,Risca,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
531287,Risca,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531287,Risca,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531287,Risca,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
531287,Risca,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
