Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531287,Risca,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531287,Risca,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
531287,Risca,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531287,Risca,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531287,Risca,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
531287,Risca,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
531287,Risca,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531287,Risca,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
531287,Risca,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531287,Risca,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
531287,Risca,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531287,Risca,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
531287,Risca,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
531287,Risca,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
531287,Risca,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531287,Risca,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531287,Risca,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.6
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
531287,Risca,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531287,Risca,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
531287,Risca,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.7
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
531287,Risca,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531287,Risca,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531287,Risca,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.8
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531287,Risca,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531287,Risca,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531287,Risca,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531287,Risca,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531287,Risca,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531287,Risca,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
531287,Risca,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
531287,Risca,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531287,Risca,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.1
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
531287,Risca,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
