Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531287,Risca,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
531287,Risca,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.2
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
531287,Risca,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
531287,Risca,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
531287,Risca,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
531287,Risca,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531287,Risca,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531287,Risca,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531287,Risca,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531287,Risca,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531287,Risca,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531287,Risca,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531287,Risca,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531287,Risca,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531287,Risca,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
531287,Risca,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531287,Risca,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
531287,Risca,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531287,Risca,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
531287,Risca,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
531287,Risca,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.89
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531287,Risca,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
531287,Risca,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
531287,Risca,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531287,Risca,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
531287,Risca,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531287,Risca,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
531287,Risca,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
531287,Risca,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531287,Risca,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.52
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
531287,Risca,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
531287,Risca,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
531287,Risca,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
