Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.28
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531287,Risca,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
531287,Risca,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531287,Risca,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,16.22
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531287,Risca,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
531287,Risca,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531287,Risca,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,17.79
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531287,Risca,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
531287,Risca,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.1
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531287,Risca,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.15
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531287,Risca,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
531287,Risca,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.2
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531287,Risca,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.46
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
531287,Risca,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
531287,Risca,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.3
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531287,Risca,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.76
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
531287,Risca,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
531287,Risca,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.4
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531287,Risca,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.48
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531287,Risca,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
531287,Risca,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.6
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531287,Risca,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
531287,Risca,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
531287,Risca,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.7
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531287,Risca,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,17.77
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531287,Risca,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
531287,Risca,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.8
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531287,Risca,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.56
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
531287,Risca,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
531287,Risca,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.9
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531287,Risca,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.31
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531287,Risca,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
531287,Risca,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.0
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
