Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531287,Risca,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.41
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
531287,Risca,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
531287,Risca,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.1
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531287,Risca,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.97
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531287,Risca,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
531287,Risca,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.2
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531287,Risca,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.17
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
531287,Risca,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
531287,Risca,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.3
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531287,Risca,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.47
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
531287,Risca,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
531287,Risca,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.3
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
531287,Risca,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.81
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
531287,Risca,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
531287,Risca,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.4
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
531287,Risca,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.82
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
531287,Risca,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531287,Risca,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.5
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531287,Risca,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
531287,Risca,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
531287,Risca,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.7
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531287,Risca,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.41
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
531287,Risca,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
531287,Risca,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.8
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531287,Risca,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.97
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
531287,Risca,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
531287,Risca,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.8
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531287,Risca,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.96
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
531287,Risca,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
531287,Risca,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.8
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531287,Risca,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.44
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
