Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
531287,Risca,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
531287,Risca,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.8
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
531287,Risca,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.37
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
531287,Risca,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
531287,Risca,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.8
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
531287,Risca,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.58
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
531287,Risca,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
531287,Risca,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.8
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531287,Risca,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.97
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
531287,Risca,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
531287,Risca,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.7
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
531287,Risca,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.84
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.15
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
531287,Risca,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
531287,Risca,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.6
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531287,Risca,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.09
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
531287,Risca,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
531287,Risca,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.6
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
531287,Risca,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.53
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
531287,Risca,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
531287,Risca,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.5
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531287,Risca,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.92
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
531287,Risca,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
531287,Risca,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.5
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
531287,Risca,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.94
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
531287,Risca,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
531287,Risca,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.5
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
531287,Risca,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.04
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,65.2
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.38
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
531287,Risca,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
531287,Risca,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.4
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531287,Risca,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.15
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.1
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.47
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
531287,Risca,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
531287,Risca,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.3
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
531287,Risca,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.91
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
