Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
531287,Risca,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
531287,Risca,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.1
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531287,Risca,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.14
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
531287,Risca,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
531287,Risca,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.9
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531287,Risca,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.92
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531287,Risca,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
531287,Risca,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.8
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
531287,Risca,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.4
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.68
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
531287,Risca,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
531287,Risca,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.6
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
531287,Risca,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.04
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.44
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
531287,Risca,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
531287,Risca,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.3
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
531287,Risca,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.52
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.67
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
531287,Risca,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
531287,Risca,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.1
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
531287,Risca,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.63
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
531287,Risca,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
531287,Risca,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.9
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531287,Risca,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.12
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.68
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.05
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
531287,Risca,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
531287,Risca,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.7
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531287,Risca,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.89
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.18
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.28
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
531287,Risca,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
531287,Risca,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531287,Risca,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.35
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.14
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.94
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
531287,Risca,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
531287,Risca,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.2
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
531287,Risca,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.42
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.83
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
531287,Risca,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
531287,Risca,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
531287,Risca,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
