Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.48
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
531287,Risca,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
531287,Risca,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531287,Risca,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.75
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.08
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.67
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
531287,Risca,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
531287,Risca,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.7
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.19
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
531287,Risca,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.09
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
531287,Risca,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
531287,Risca,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.6
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531287,Risca,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
531287,Risca,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
531287,Risca,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531287,Risca,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.31
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
531287,Risca,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
531287,Risca,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
531287,Risca,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.54
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
531287,Risca,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
531287,Risca,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531287,Risca,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.93
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
531287,Risca,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
531287,Risca,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531287,Risca,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.31
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
531287,Risca,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
531287,Risca,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
531287,Risca,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.13
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
531287,Risca,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
531287,Risca,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531287,Risca,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.05
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
531287,Risca,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
531287,Risca,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531287,Risca,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.04
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
531287,Risca,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
531287,Risca,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
