Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531287,Risca,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.24
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
531287,Risca,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
531287,Risca,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531287,Risca,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.01
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
531287,Risca,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531287,Risca,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531287,Risca,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.46
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
531287,Risca,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
531287,Risca,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531287,Risca,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.23
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
531287,Risca,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
531287,Risca,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531287,Risca,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.98
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
531287,Risca,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
531287,Risca,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
531287,Risca,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.02
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.25
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
531287,Risca,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
531287,Risca,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531287,Risca,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.31
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
531287,Risca,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
531287,Risca,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531287,Risca,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.81
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
531287,Risca,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
531287,Risca,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531287,Risca,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.5
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
531287,Risca,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
531287,Risca,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531287,Risca,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.45
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
531287,Risca,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
531287,Risca,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531287,Risca,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.92
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
