Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
531287,Risca,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
531287,Risca,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531287,Risca,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.12
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
531287,Risca,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
531287,Risca,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.1
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531287,Risca,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
531287,Risca,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
531287,Risca,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
531287,Risca,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.03
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
531287,Risca,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
531287,Risca,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.8
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531287,Risca,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.76
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
531287,Risca,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
531287,Risca,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.7
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531287,Risca,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.93
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531287,Risca,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
531287,Risca,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.6
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531287,Risca,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.26
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.17
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
531287,Risca,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
531287,Risca,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531287,Risca,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.77
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.76
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
531287,Risca,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
531287,Risca,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
531287,Risca,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.32
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531287,Risca,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
531287,Risca,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.2
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531287,Risca,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.14
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
531287,Risca,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
531287,Risca,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531287,Risca,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.13
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,64.9
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
531287,Risca,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
531287,Risca,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531287,Risca,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
