Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531287,Risca,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.82
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
531287,Risca,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
531287,Risca,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531287,Risca,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
531287,Risca,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
531287,Risca,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.7
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531287,Risca,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531287,Risca,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
531287,Risca,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531287,Risca,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.13
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
531287,Risca,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
531287,Risca,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531287,Risca,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.23
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
531287,Risca,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
531287,Risca,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531287,Risca,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.95
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
531287,Risca,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
531287,Risca,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531287,Risca,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.84
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
531287,Risca,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
531287,Risca,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.2
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531287,Risca,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.85
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
531287,Risca,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
531287,Risca,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531287,Risca,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,16.45
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
531287,Risca,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
531287,Risca,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531287,Risca,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.45
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
531287,Risca,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
531287,Risca,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531287,Risca,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.72
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531287,Risca,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
