Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531287,Risca,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.12
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
531287,Risca,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
531287,Risca,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
531287,Risca,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
531287,Risca,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
531287,Risca,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531287,Risca,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.07
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
531287,Risca,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
531287,Risca,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531287,Risca,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.84
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
531287,Risca,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
531287,Risca,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531287,Risca,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
531287,Risca,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
531287,Risca,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531287,Risca,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.54
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531287,Risca,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
531287,Risca,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
531287,Risca,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531287,Risca,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
531287,Risca,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531287,Risca,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531287,Risca,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531287,Risca,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
531287,Risca,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
531287,Risca,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531287,Risca,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531287,Risca,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531287,Risca,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531287,Risca,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
531287,Risca,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
