Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531287,Risca,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531287,Risca,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
531287,Risca,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.85
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531287,Risca,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531287,Risca,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.8
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
531287,Risca,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,16.63
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
531287,Risca,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
531287,Risca,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531287,Risca,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531287,Risca,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
531287,Risca,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
531287,Risca,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
531287,Risca,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531287,Risca,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.9
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
531287,Risca,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
531287,Risca,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531287,Risca,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
531287,Risca,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
531287,Risca,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
531287,Risca,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.0
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
531287,Risca,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531287,Risca,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
531287,Risca,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
531287,Risca,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531287,Risca,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531287,Risca,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
531287,Risca,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531287,Risca,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531287,Risca,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.1
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531287,Risca,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531287,Risca,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531287,Risca,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.2
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
531287,Risca,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
