Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
531287,Risca,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531287,Risca,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.3
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531287,Risca,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
531287,Risca,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531287,Risca,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531287,Risca,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531287,Risca,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.4
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
531287,Risca,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531287,Risca,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531287,Risca,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.5
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
531287,Risca,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531287,Risca,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531287,Risca,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.6
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531287,Risca,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
531287,Risca,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531287,Risca,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.7
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531287,Risca,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531287,Risca,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531287,Risca,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
531287,Risca,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531287,Risca,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531287,Risca,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.8
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
531287,Risca,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531287,Risca,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531287,Risca,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531287,Risca,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531287,Risca,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.9
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
531287,Risca,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531287,Risca,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
531287,Risca,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.0
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
