Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
531287,Risca,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531287,Risca,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531287,Risca,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.1
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
531287,Risca,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531287,Risca,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
531287,Risca,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
531287,Risca,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
531287,Risca,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
531287,Risca,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
531287,Risca,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531287,Risca,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531287,Risca,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531287,Risca,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
531287,Risca,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531287,Risca,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531287,Risca,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531287,Risca,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531287,Risca,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
531287,Risca,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531287,Risca,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531287,Risca,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531287,Risca,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.2
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531287,Risca,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
531287,Risca,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.2
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
531287,Risca,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.16
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531287,Risca,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
531287,Risca,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
531287,Risca,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531287,Risca,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
531287,Risca,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531287,Risca,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.49
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531287,Risca,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531287,Risca,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.6
