Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
531287,Risca,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.49
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531287,Risca,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
531287,Risca,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.7
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531287,Risca,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531287,Risca,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
531287,Risca,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
531287,Risca,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
531287,Risca,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531287,Risca,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
531287,Risca,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.74
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531287,Risca,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531287,Risca,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.1
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531287,Risca,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531287,Risca,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531287,Risca,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.2
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531287,Risca,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.45
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
531287,Risca,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
531287,Risca,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
531287,Risca,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531287,Risca,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
531287,Risca,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
531287,Risca,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
531287,Risca,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
531287,Risca,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
531287,Risca,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531287,Risca,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531287,Risca,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
531287,Risca,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
531287,Risca,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
531287,Risca,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
531287,Risca,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
