Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531287,Risca,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
531287,Risca,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
531287,Risca,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531287,Risca,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
531287,Risca,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
531287,Risca,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
531287,Risca,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531287,Risca,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
531287,Risca,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531287,Risca,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531287,Risca,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
531287,Risca,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531287,Risca,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531287,Risca,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
531287,Risca,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.98
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531287,Risca,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531287,Risca,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,22.2
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
531287,Risca,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
531287,Risca,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531287,Risca,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
531287,Risca,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
531287,Risca,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
531287,Risca,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531287,Risca,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
531287,Risca,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531287,Risca,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531287,Risca,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
531287,Risca,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
531287,Risca,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,22.6
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531287,Risca,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
531287,Risca,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
531287,Risca,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,22.7
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531287,Risca,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
