Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
531287,Risca,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531287,Risca,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,22.8
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531287,Risca,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
531287,Risca,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
531287,Risca,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,22.8
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531287,Risca,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.65
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
531287,Risca,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
531287,Risca,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531287,Risca,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
531287,Risca,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
531287,Risca,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,23.0
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531287,Risca,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
531287,Risca,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
531287,Risca,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531287,Risca,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.78
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
531287,Risca,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531287,Risca,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,23.2
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531287,Risca,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
531287,Risca,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531287,Risca,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
531287,Risca,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.61
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
531287,Risca,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
531287,Risca,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531287,Risca,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.7
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
531287,Risca,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
531287,Risca,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531287,Risca,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531287,Risca,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
531287,Risca,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531287,Risca,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.44
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531287,Risca,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
531287,Risca,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
