Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.95
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
531287,Risca,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
531287,Risca,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531287,Risca,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
531287,Risca,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
531287,Risca,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,23.4
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531287,Risca,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
531287,Risca,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
531287,Risca,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531287,Risca,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
531287,Risca,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
531287,Risca,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531287,Risca,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.79
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
531287,Risca,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
531287,Risca,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531287,Risca,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
531287,Risca,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
531287,Risca,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531287,Risca,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.69
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
531287,Risca,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
531287,Risca,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.0
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531287,Risca,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.23
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
531287,Risca,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
531287,Risca,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,22.8
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
531287,Risca,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.32
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.13
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.45
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
531287,Risca,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
531287,Risca,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,22.7
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531287,Risca,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.2
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.7
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
531287,Risca,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
531287,Risca,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531287,Risca,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.04
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531287,Risca,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
531287,Risca,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,22.3
