Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531287,Risca,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.33
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.62
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
531287,Risca,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
531287,Risca,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531287,Risca,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.87
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
531287,Risca,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
531287,Risca,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531287,Risca,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.32
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.1
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
531287,Risca,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
531287,Risca,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.83
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
531287,Risca,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.44
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
531287,Risca,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
531287,Risca,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531287,Risca,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.9
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
531287,Risca,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
531287,Risca,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,21.8
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531287,Risca,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
531287,Risca,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
531287,Risca,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531287,Risca,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.23
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
531287,Risca,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
531287,Risca,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531287,Risca,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531287,Risca,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
531287,Risca,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531287,Risca,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531287,Risca,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
531287,Risca,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531287,Risca,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531287,Risca,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
531287,Risca,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531287,Risca,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
