Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
531287,Risca,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531287,Risca,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531287,Risca,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
531287,Risca,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
531287,Risca,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531287,Risca,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
531287,Risca,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531287,Risca,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531287,Risca,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531287,Risca,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531287,Risca,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531287,Risca,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
531287,Risca,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531287,Risca,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531287,Risca,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
531287,Risca,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531287,Risca,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
531287,Risca,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
531287,Risca,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
531287,Risca,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
531287,Risca,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531287,Risca,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
531287,Risca,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531287,Risca,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
531287,Risca,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531287,Risca,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531287,Risca,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
531287,Risca,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
531287,Risca,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531287,Risca,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
531287,Risca,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
531287,Risca,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531287,Risca,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
