Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
531287,Risca,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
531287,Risca,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531287,Risca,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.14
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
531287,Risca,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
531287,Risca,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531287,Risca,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
531287,Risca,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
531287,Risca,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531287,Risca,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
531287,Risca,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
531287,Risca,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531287,Risca,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
531287,Risca,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
531287,Risca,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531287,Risca,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
531287,Risca,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
531287,Risca,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531287,Risca,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
531287,Risca,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
531287,Risca,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531287,Risca,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531287,Risca,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
531287,Risca,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
531287,Risca,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.27
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531287,Risca,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
531287,Risca,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
531287,Risca,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531287,Risca,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
531287,Risca,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
531287,Risca,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
531287,Risca,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
531287,Risca,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
