Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531287,Risca,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
531287,Risca,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,21.5
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531287,Risca,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531287,Risca,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
531287,Risca,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531287,Risca,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.31
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
531287,Risca,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
531287,Risca,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531287,Risca,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.47
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531287,Risca,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
531287,Risca,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531287,Risca,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.49
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
531287,Risca,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
531287,Risca,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.2
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531287,Risca,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
531287,Risca,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
531287,Risca,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.1
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531287,Risca,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.01
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
531287,Risca,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
531287,Risca,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531287,Risca,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531287,Risca,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
531287,Risca,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531287,Risca,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.69
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.46
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531287,Risca,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
531287,Risca,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.8
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531287,Risca,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.83
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.5
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531287,Risca,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
531287,Risca,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.7
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531287,Risca,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.21
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
531287,Risca,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
531287,Risca,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,20.6
