Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531287,Risca,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.58
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
531287,Risca,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531287,Risca,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531287,Risca,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.82
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531287,Risca,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
531287,Risca,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,20.4
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
531287,Risca,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.03
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
531287,Risca,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
531287,Risca,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531287,Risca,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.68
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,85.0
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
531287,Risca,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
531287,Risca,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,20.2
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531287,Risca,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.28
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531287,Risca,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
531287,Risca,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531287,Risca,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.98
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
531287,Risca,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
531287,Risca,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
531287,Risca,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.89
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531287,Risca,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
531287,Risca,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531287,Risca,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.02
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531287,Risca,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
531287,Risca,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531287,Risca,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.39
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531287,Risca,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
531287,Risca,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
531287,Risca,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.37
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531287,Risca,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
531287,Risca,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
531287,Risca,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.55
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
