Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
531287,Risca,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
531287,Risca,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531287,Risca,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.15
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531287,Risca,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
531287,Risca,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531287,Risca,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,21.68
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531287,Risca,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
531287,Risca,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531287,Risca,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.79
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
531287,Risca,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
531287,Risca,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531287,Risca,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
531287,Risca,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
531287,Risca,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
531287,Risca,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
531287,Risca,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
531287,Risca,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531287,Risca,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
531287,Risca,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531287,Risca,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531287,Risca,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.26
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
531287,Risca,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
531287,Risca,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531287,Risca,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
531287,Risca,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
531287,Risca,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531287,Risca,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.64
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
531287,Risca,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
531287,Risca,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531287,Risca,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
531287,Risca,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
531287,Risca,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531287,Risca,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
