Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
531287,Risca,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
531287,Risca,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.3
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531287,Risca,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531287,Risca,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
531287,Risca,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
531287,Risca,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
531287,Risca,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
531287,Risca,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.4
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531287,Risca,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531287,Risca,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531287,Risca,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
531287,Risca,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
531287,Risca,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
531287,Risca,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.5
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
531287,Risca,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531287,Risca,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531287,Risca,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
531287,Risca,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531287,Risca,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
531287,Risca,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.6
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
531287,Risca,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531287,Risca,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
531287,Risca,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.7
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
531287,Risca,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
531287,Risca,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531287,Risca,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.8
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
531287,Risca,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531287,Risca,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531287,Risca,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.9
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
531287,Risca,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531287,Risca,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.0
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
