Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531287,Risca,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.1
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
531287,Risca,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531287,Risca,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531287,Risca,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.2
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
531287,Risca,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531287,Risca,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531287,Risca,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.3
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
531287,Risca,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
531287,Risca,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531287,Risca,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
531287,Risca,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531287,Risca,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
531287,Risca,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.5
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
531287,Risca,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531287,Risca,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531287,Risca,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.7
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
531287,Risca,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
531287,Risca,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
531287,Risca,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.8
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
531287,Risca,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531287,Risca,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531287,Risca,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.9
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
531287,Risca,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531287,Risca,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531287,Risca,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,21.0
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
531287,Risca,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531287,Risca,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531287,Risca,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,21.2
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
531287,Risca,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531287,Risca,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531287,Risca,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,21.3
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
