Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
531287,Risca,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531287,Risca,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531287,Risca,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,21.4
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
531287,Risca,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531287,Risca,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531287,Risca,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,21.6
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
531287,Risca,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531287,Risca,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531287,Risca,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,21.7
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
531287,Risca,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531287,Risca,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531287,Risca,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.9
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531287,Risca,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531287,Risca,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531287,Risca,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,22.0
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
531287,Risca,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
531287,Risca,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
531287,Risca,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,22.1
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531287,Risca,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531287,Risca,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531287,Risca,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,22.3
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531287,Risca,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
531287,Risca,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
531287,Risca,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,22.4
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531287,Risca,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531287,Risca,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
531287,Risca,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,22.5
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531287,Risca,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531287,Risca,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
531287,Risca,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,22.6
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531287,Risca,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
