Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
531287,Risca,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531287,Risca,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,22.8
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531287,Risca,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531287,Risca,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
531287,Risca,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,22.9
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531287,Risca,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531287,Risca,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
531287,Risca,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,23.0
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531287,Risca,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
531287,Risca,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531287,Risca,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,23.1
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531287,Risca,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531287,Risca,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531287,Risca,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,23.2
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531287,Risca,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.99
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
531287,Risca,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
531287,Risca,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,23.3
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531287,Risca,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531287,Risca,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
531287,Risca,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,23.5
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
531287,Risca,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
531287,Risca,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531287,Risca,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,23.6
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531287,Risca,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,16.64
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
531287,Risca,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
531287,Risca,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,23.7
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531287,Risca,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531287,Risca,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
531287,Risca,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,23.9
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531287,Risca,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.73
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531287,Risca,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
531287,Risca,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,24.0
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531287,Risca,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
